ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
290,2016-01,79621.75800000002,1852164.6300000001,0.0,23.7818870967742,24.4532852400923
290,2016-02,180950.39600000004,4328211.000000001,0.0,57.774711366538966,23.78133065247204
290,2016-03,138477.43700000003,3585114.3150000004,0.0,41.3612416367981,21.971567754644017
290,2016-04,169804.95600000003,4126388.039999999,0.0,52.40893703703705,23.40805522933806
290,2016-05,211162.076,4830673.005,0.0,63.07110991636799,24.865278076230844
290,2016-06,191547.99500000002,4435520.249999999,0.0,59.11975154320989,24.56507429746639
290,2016-07,180007.51599999997,4239599.130000001,0.0,53.76568578255674,24.151876677862536
290,2016-08,183050.556,4308011.010000001,0.0,54.674598566308255,24.17014666311171
290,2016-09,184535.03599999996,4408591.874999999,0.0,56.95525802469135,23.810251123476167
290,2016-10,189882.716,4382173.905,0.0,56.71526762246116,24.647953419061462
290,2016-11,178574.87600000002,4224324.645,0.0,55.115702469135805,24.046291537961732
290,2016-12,167317.11599999998,4082578.8000000007,0.0,49.97524372759856,23.312606438361943
290,2017-01,191575.99599999996,4749672.78,0.0,57.22102628434885,22.943646318164532
290,2017-02,157131.19600000005,4126925.115,0.0,51.96137433862435,21.65812548099346
290,2017-03,180885.91599999997,4738245.839999999,0.0,54.02805137395459,21.71561840095096
290,2017-04,178569.27599999998,4549213.32,0.0,55.113974074074065,22.328290487375956
290,2017-05,204385.436,5035115.129999999,0.0,61.0470238948626,23.0900874841896
290,2017-06,193786.87499999997,4862284.35,0.0,59.810763888888886,22.670914765093897
290,2017-07,195329.116,4961236.829999999,0.0,58.34202986857826,22.395567064943638
290,2017-08,163397.756,4341589.785,0.0,48.80458661887694,21.408307741507794
290,2017-09,143320.317,3912758.6250000005,0.0,44.234665740740745,20.83577891378362
290,2017-10,207326.875,4966466.324999999,0.0,61.925589904420555,23.746146591627873
290,2017-11,280380.95399999997,6018293.579999999,0.0,86.53733148148147,26.500872805045177
290,2017-12,262509.274,5999267.069999999,0.0,78.40778793309437,24.89037804418554
290,2018-01,241766.23500000004,5953773.869999999,0.0,72.21213709677421,23.09874314096179
290,2018-02,248784.47400000002,5613347.7749999985,0.0,82.26999801587303,25.210784597610296
290,2018-03,299052.9540000001,6455472.015000001,0.0,89.32286559139787,26.351487276488488
290,2018-04,275604.47299999994,5990801.160000002,0.0,85.06310895061726,26.168955849331944
290,2018-05,265253.915,6133466.625,0.0,79.22757317801671,24.600324396346846
290,2018-06,250091.35399999996,5889887.04,0.0,77.18868950617282,24.15331526182659
290,2018-07,251335.83399999997,5622643.394999999,0.0,75.07044026284349,25.427221717007605
290,2018-08,0.0,0.0,0.0,0.0,0.0
290,2018-09,0.0,0.0,0.0,0.0,0.0
290,2018-10,0.0,0.0,0.0,0.0,0.0
290,2018-11,0.0,0.0,0.0,0.0,0.0
290,2018-12,0.0,0.0,0.0,0.0,0.0
290,2019-01,0.0,0.0,0.0,0.0,0.0
290,2019-02,0.0,0.0,0.0,0.0,0.0
290,2019-03,31003.0,531640.05,0.0,9.26015531660693,33.17195503486491
290,2019-04,285391.0,4569545.85,0.0,88.08364197530865,35.52648756841631
290,2019-05,313139.0,6154977.4799999995,0.0,93.53016726403823,28.939813629775728
290,2019-06,303110.0,6944754.33,0.0,93.55246913580247,24.82723844122887
290,2019-07,278570.0,6533177.235000002,0.0,83.20489844683394,24.254646088239273
290,2019-08,259712.0,4600096.004999999,0.0,77.57228195937873,32.11516509787858
290,2019-09,304057.0,6877109.954999999,0.0,93.84475308641976,25.149773373564354
290,2019-10,258873.0,5713684.770000001,0.0,77.32168458781362,25.772438877477654
290,2019-11,274395.0,5866097.5649999995,0.0,84.68981481481481,26.607982695562278
290,2019-12,282592.0,6214791.449999999,0.0,84.40621266427718,25.865348922260832
290,2020-01,293262.0,6468642.749999999,0.0,87.5931899641577,25.788593905576253
290,2020-02,279524.0,6292664.805,0.0,89.24776500638569,25.26792282664207
290,2020-03,334996.0,7212341.279999999,0.0,100.05854241338112,26.42094764175294
290,2020-04,308077.0,6140428.124999999,0.0,95.08549382716049,28.53945413347434
290,2020-05,280559.0,6251015.414999998,0.0,83.79898446833931,25.530461944424225
290,2020-06,281770.0,6198001.694999999,0.0,86.96604938271605,25.859974911370742
290,2020-07,259992.0,6060370.1850000005,0.0,77.65591397849462,24.403148897743446
290,2020-08,273348.0,6467965.11,0.0,81.64516129032258,24.039933944541637
290,2020-09,252131.0,5914660.455000001,0.0,77.81820987654321,24.248309477414733
290,2020-10,281037.0,6270237.660000001,0.0,83.94175627240143,25.49555888763553
290,2020-11,261268.0,5260652.024999998,0.0,80.63827160493827,28.250860658918686
290,2020-12,279724.0,5867860.095000001,0.0,83.54958183990442,27.116586414341448
290,2021-01,255970.0,5361471.9750000015,0.0,76.45459976105138,27.157517378113926
290,2021-02,218152.0,4136208.585000001,0.0,72.14021164021163,30.00141960522847
290,2021-03,186616.0,3155929.635,0.0,55.73954599761052,33.63617495018495
290,2021-04,260704.0,4306387.29,0.0,80.4641975308642,34.436550952511595
290,2021-05,249660.0,5029383.6899999995,0.0,74.56989247311829,28.237044288820208
290,2021-06,228321.0,4268910.629999999,0.0,70.46944444444443,30.42382630062228
290,2021-07,252028.0,4742078.790000001,0.0,75.27718040621266,30.231873758751547
290,2021-08,59208.0,1250136.975,0.0,17.684587813620073,26.940635045211742
290,2021-09,188263.0,3550896.87,0.0,58.10586419753086,30.158653927150898
290,2021-10,247889.0,4547993.265,0.0,74.04091995221027,31.004339265807307
290,2021-11,199108.0,3759865.6499999994,0.0,61.45308641975309,30.123221911754573
290,2021-12,224377.0,4359554.130000001,0.0,67.01821983273597,29.276644589645983
290,2022-01,251438.0,4924006.125,0.0,75.10095579450417,29.046737968195902
290,2022-02,140702.0,2409740.505,0.0,46.52843915343915,33.21352963134372
290,2022-03,157075.0,2500538.685,0.0,46.91606929510155,35.73209899503448
290,2022-04,207679.0,3372159.6449999996,0.0,64.09845679012346,35.03236805780983
290,2022-05,214686.0,128538.24,0.0,64.1236559139785,950.0717685258488
290,2022-06,228835.0,3143908.7399999993,0.0,70.62808641975309,41.403547812056836
290,2022-07,221345.0,3409152.1350000002,0.0,66.1126045400239,36.932471529806534
290,2022-08,188073.0,2987981.4900000007,0.0,56.1747311827957,35.80416808405328
290,2022-09,202061.0,3192122.9699999993,0.0,62.364506172839505,36.00708157138028
290,2022-10,213407.0,3428580.4949999996,0.0,63.74163679808841,35.406202463001144
290,2022-11,173991.0,3111739.83,0.0,53.70092592592592,31.8059625505388
290,2022-12,239985.0,3810914.070000001,0.0,71.68010752688173,35.82118751368223
290,2023-01,236935.0,3696466.4399999995,0.0,70.76911589008364,36.46090882224629
290,2023-02,212673.0,3329197.3049999997,0.0,70.32837301587301,36.33773562122958
290,2023-03,206152.0,3200015.8799999994,0.0,61.57467144563918,36.64548356345449
290,2023-04,231415.0,3435503.534999999,0.0,71.42438271604938,38.316527546036525
290,2023-05,273229.0,4104056.9699999997,0.0,81.60961768219833,37.870274211455055
290,2023-06,253626.0,3856994.3250000007,0.0,78.27962962962964,37.40501303433989
290,2023-07,204979.0,3505703.4449999994,0.0,61.224313022700116,33.25976930525376
290,2023-08,210081.0,3806129.97,0.0,62.748207885304666,31.397003371379885
290,2023-09,211535.0,3957458.715000001,0.0,65.28858024691358,30.405411106522852
290,2023-10,202659.0,3705927.4349999996,0.0,60.531362007168454,31.10670581708247
290,2023-11,222307.0,3823668.7500000005,0.0,68.61327160493828,33.071806189627004
290,2023-12,243147.0,4139822.5050000004,0.0,72.62455197132617,33.409673562804116
290,2024-01,154639.0,2837573.370000001,0.0,46.188470728793305,30.99966286804182
290,2024-02,0.0,0.0,0.0,0.0,0.0
290,2024-03,0.0,0.0,0.0,0.0,0.0
290,2024-04,0.0,0.0,0.0,0.0,0.0
290,2024-05,0.0,0.0,0.0,0.0,0.0
